Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,17.8
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,17.9
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
353596,Crackington No2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,18.0
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
353596,Crackington No2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,18.1
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
353596,Crackington No2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,18.2
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
353596,Crackington No2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
353596,Crackington No2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
353596,Crackington No2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
353596,Crackington No2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
353596,Crackington No2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.43
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
353596,Crackington No2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.99
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
353596,Crackington No2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.7
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.74
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
