Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
353596,Crackington No2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.7
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
353596,Crackington No2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.8
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
353596,Crackington No2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.01
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (RMS),A,41.3
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.8
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.57
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.94
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
353596,Crackington No2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.36
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.74
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,61.0
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.9
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.9
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.67
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.98
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.04
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
353596,Crackington No2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.74
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,89.0
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.9
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.22
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.56
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.82
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.4
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.9
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.21
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.24
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,58.09
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
353596,Crackington No2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.79
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,79.2
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.67
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.9
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (RMS),A,51.2
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.9
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.01
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.12
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.07
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
353596,Crackington No2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.14
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,64.4
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.1
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.96
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.9
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.91
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.04
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
353596,Crackington No2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.57
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,58.8
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.81
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.61
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (RMS),A,94.6
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.5
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,18.9
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.3
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.15
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
353596,Crackington No2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.85
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.42
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,71.3
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.67
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (RMS),A,119.7
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,180.1
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,19.0
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.08
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,58.38
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.98
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,155.4
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
353596,Crackington No2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.94
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,84.4
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.07
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.16
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (RMS),A,86.2
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.1
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,19.0
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.41
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.47
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,52.51
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
353596,Crackington No2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.43
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,73.6
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,40.3
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.12
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.63
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (RMS),A,66.0
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.6
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,19.0
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.63
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.15
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
353596,Crackington No2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.77
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,58.5
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.1
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (RMS),A,51.0
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
