Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.53
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.67
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
353596,Crackington No2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.61
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,67.3
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.4
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (RMS),A,72.7
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,19.3
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.52
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.53
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
353596,Crackington No2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.11
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,74.0
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.83
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,19.4
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.87
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.93
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
353596,Crackington No2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.36
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,73.1
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.18
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (RMS),A,60.7
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.2
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,19.5
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.66
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,48.12
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
353596,Crackington No2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.7
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.48
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,85.0
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.8
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.76
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.03
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (RMS),A,71.1
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,19.5
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,45.25
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.98
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
353596,Crackington No2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.06
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,81.7
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.2
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.45
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (RMS),A,77.8
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.9
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,19.5
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,47.09
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.54
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
353596,Crackington No2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.12
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,76.1
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.33
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.01
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (RMS),A,57.4
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.9
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.1
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,19.6
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.82
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,44.05
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
353596,Crackington No2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.82
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,77.0
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.35
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.39
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (RMS),A,69.5
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.7
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,19.6
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.57
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
353596,Crackington No2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.26
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,86.9
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.9
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.84
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.57
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (RMS),A,62.5
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.9
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,19.7
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,41.12
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,44.14
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
353596,Crackington No2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.95
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,106.8
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.4
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.01
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.94
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (RMS),A,61.4
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.3
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,19.7
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,44.22
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,51.81
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
353596,Crackington No2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.31
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,112.5
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.5
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.06
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.84
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (RMS),A,69.9
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.6
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,19.7
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,48.2
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.75
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
353596,Crackington No2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.89
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,139.6
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,174.5
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.83
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.52
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (RMS),A,67.7
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.4
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,19.8
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.18
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.04
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,63.84
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
353596,Crackington No2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.87
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.69
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,138.9
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,181.1
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
