Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.34
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.59
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (RMS),A,71.0
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.1
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,19.8
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,49.66
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,59.6
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
353596,Crackington No2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.47
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,145.1
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,185.1
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.94
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.91
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (RMS),A,53.2
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.2
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.8
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,19.8
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,49.87
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.24
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,65.66
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
353596,Crackington No2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.2
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,124.0
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,156.7
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.55
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.85
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (RMS),A,71.5
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.1
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,19.8
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.55
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.41
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,56.41
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
353596,Crackington No2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.49
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,116.5
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.3
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.01
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.71
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (RMS),A,51.6
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,19.8
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.06
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.62
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,55.11
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
353596,Crackington No2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.43
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,112.9
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,153.5
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.51
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.42
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (RMS),A,55.7
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.9
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,19.8
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,43.46
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.06
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,55.87
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
353596,Crackington No2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.68
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.3
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,114.4
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,149.4
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.46
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.8
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,19.8
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.32
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.06
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,59.72
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
353596,Crackington No2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.91
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,96.8
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.1
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.55
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.05
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.05
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.9
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,19.6
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.88
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.45
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,60.13
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
353596,Crackington No2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.71
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,91.7
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.1
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.4
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.75
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.7
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,19.6
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.67
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.41
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,60.25
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
353596,Crackington No2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.57
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.38
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,97.1
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.8
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.31
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.43
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.85
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.2
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.3
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,19.5
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.02
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.89
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,62.57
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
353596,Crackington No2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.08
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,98.9
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.6
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.41
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.65
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.44
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (RMS),A,56.4
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,164.2
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.4
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,19.5
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.75
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,69.88
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
353596,Crackington No2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.53
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.93
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,115.5
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.4
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.46
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.67
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.68
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (RMS),A,51.8
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,164.1
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.4
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,19.4
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.62
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.08
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,73.28
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
353596,Crackington No2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.78
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.91
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,116.9
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,164.9
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.22
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.5
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.64
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (RMS),A,58.1
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,175.1
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.3
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,19.3
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.7
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,52.33
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,74.61
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
353596,Crackington No2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.63
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,125.4
