Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,176.3
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.79
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.69
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.82
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (RMS),A,47.3
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,151.3
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,156.2
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,19.2
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.12
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.41
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,84.5
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,153.4
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
353596,Crackington No2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.35
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,137.3
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,189.2
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.22
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.07
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.57
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,158.0
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,155.8
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,19.2
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.38
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.8
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,84.19
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
353596,Crackington No2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.65
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,49.81
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,156.4
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,214.3
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.71
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.81
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.47
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.2
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,162.2
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,165.6
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,19.0
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.81
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.8
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,49.07
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,95.04
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,186.4
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
353596,Crackington No2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.0
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,159.8
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,211.3
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.04
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.45
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.91
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.1
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,160.8
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,150.6
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,18.9
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.89
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.23
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.95
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.59
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,91.06
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,171.6
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
353596,Crackington No2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.76
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,160.7
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,210.2
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.53
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.76
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.1
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.1
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,161.8
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,159.9
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,18.8
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.15
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.37
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,89.21
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,167.3
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
353596,Crackington No2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.4
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,49.03
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,155.3
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,212.5
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.57
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.66
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.75
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,161.9
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,164.0
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,18.7
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.48
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.93
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.83
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,49.67
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,92.04
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,179.9
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
353596,Crackington No2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.2
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.24
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.27
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,135.2
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,192.6
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.5
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.29
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.71
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (RMS),A,49.7
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,173.3
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,164.7
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.68
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.29
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.19
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,53.55
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,88.78
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,160.8
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
353596,Crackington No2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.84
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.03
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,126.7
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,177.5
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.81
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.77
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.7
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.0
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,170.8
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,145.8
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.88
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.18
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.88
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.76
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,81.63
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,142.9
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
353596,Crackington No2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.3
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,145.8
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,184.3
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.87
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.9
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.94
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (RMS),A,64.7
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,182.0
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.6
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,165.0
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.4
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.3
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.77
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,84.35
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,193.4
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
353596,Crackington No2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.52
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,121.7
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,151.2
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.6
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.2
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.61
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (RMS),A,63.9
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,193.8
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.1
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,172.1
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.54
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.86
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,53.95
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,78.44
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,172.3
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
353596,Crackington No2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.97
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,106.9
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.9
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.78
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.59
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.15
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (RMS),A,100.8
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,203.3
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.8
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.8
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.22
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.02
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,53.99
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,65.3
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,157.1
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
353596,Crackington No2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.89
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,74.5
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.96
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
