Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.63
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
353596,Crackington No2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,74.8
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
353596,Crackington No2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.78
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,68.0
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
353596,Crackington No2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.66
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,78.9
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,18.7
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.5
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
353596,Crackington No2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.24
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,70.1
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,18.7
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
353596,Crackington No2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.26
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,46.8
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,18.8
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
353596,Crackington No2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,41.7
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,18.8
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
353596,Crackington No2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.3
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,43.7
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,18.8
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
353596,Crackington No2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,43.4
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,18.9
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.18
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
353596,Crackington No2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,18.9
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
353596,Crackington No2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,18.9
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
353596,Crackington No2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,19.0
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
353596,Crackington No2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,34.2
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
