Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,19.0
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
353596,Crackington No2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,19.0
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
353596,Crackington No2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,47.9
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,19.0
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
353596,Crackington No2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.69
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,87.0
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.9
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,19.0
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.63
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
353596,Crackington No2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.05
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,90.5
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.9
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.55
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.71
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
353596,Crackington No2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.89
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,62.3
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.1
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.02
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
353596,Crackington No2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.23
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
353596,Crackington No2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.33
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.66
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.45
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
353596,Crackington No2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.22
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,47.7
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
353596,Crackington No2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,43.2
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.68
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
353596,Crackington No2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.3
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.13
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,43.9
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.36
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
353596,Crackington No2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,40.4
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.43
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
353596,Crackington No2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
