Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
353596,Crackington No2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.03
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
353596,Crackington No2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.1
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.54
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
353596,Crackington No2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.75
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
353596,Crackington No2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,42.6
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.89
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
353596,Crackington No2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,19.0
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.34
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
353596,Crackington No2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.07
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,56.1
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,19.0
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.88
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
353596,Crackington No2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.38
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.67
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,19.0
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.04
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
353596,Crackington No2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.05
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,50.4
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,19.0
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.51
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
353596,Crackington No2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.83
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,49.4
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,19.0
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.93
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
353596,Crackington No2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.87
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,50.5
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.15
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,19.0
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.51
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
353596,Crackington No2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.65
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.8
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,60.0
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.7
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.18
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,19.0
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.63
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.93
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
353596,Crackington No2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
