Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.94
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,68.9
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.7
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,18.9
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.9
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
353596,Crackington No2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.59
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.08
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,71.0
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.27
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,18.9
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.77
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
353596,Crackington No2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.97
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,61.7
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.6
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,18.9
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.26
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353596,Crackington No2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.4
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,61.6
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.8
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,46.7
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.36
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,50.2
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,18.9
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.25
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.78
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
353596,Crackington No2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.43
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,61.7
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.2
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.57
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,18.9
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.41
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
353596,Crackington No2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.86
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,55.1
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,18.8
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.91
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
353596,Crackington No2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.32
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,92.9
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.0
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,18.8
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.09
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,142.8
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
353596,Crackington No2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.38
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.41
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,88.1
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.4
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,18.8
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.79
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
353596,Crackington No2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.59
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,67.9
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,18.8
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.95
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
353596,Crackington No2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,18.8
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.79
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353596,Crackington No2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.17
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,34.9
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,18.8
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.18
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.91
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
353596,Crackington No2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.71
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,55.6
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,18.8
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
