Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.39
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
353596,Crackington No2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.79
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,64.3
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,18.7
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.39
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
353596,Crackington No2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.49
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,77.0
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.9
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
353596,Crackington No2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.47
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,74.4
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,18.7
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
353596,Crackington No2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.42
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,82.8
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
353596,Crackington No2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.93
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,102.5
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.0
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.71
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
353596,Crackington No2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,69.9
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.81
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
353596,Crackington No2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.02
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,57.4
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.01
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
353596,Crackington No2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.68
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,54.7
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.51
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
353596,Crackington No2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.56
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,51.2
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
353596,Crackington No2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.06
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,50.8
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.4
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
353596,Crackington No2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,60.7
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
353596,Crackington No2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.9
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,71.4
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
