Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.37
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
353596,Crackington No2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.39
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,69.3
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.37
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
353596,Crackington No2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.58
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,57.4
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.25
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
353596,Crackington No2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.96
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,51.8
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
353596,Crackington No2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.42
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.06
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
353596,Crackington No2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,40.2
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.15
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
353596,Crackington No2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
353596,Crackington No2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
353596,Crackington No2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
353596,Crackington No2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.75
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,58.2
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.65
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
353596,Crackington No2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
353596,Crackington No2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
353596,Crackington No2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
