Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
353596,Crackington No2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
353596,Crackington No2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
353596,Crackington No2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
353596,Crackington No2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
353596,Crackington No2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
353596,Crackington No2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
353596,Crackington No2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
353596,Crackington No2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,39.7
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
353596,Crackington No2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.72
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,61.9
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.4
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
353596,Crackington No2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
353596,Crackington No2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.27
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
353596,Crackington No2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
