Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.2
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,51.7
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
353596,Crackington No2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
353596,Crackington No2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,48.9
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
353596,Crackington No2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,18.2
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
353596,Crackington No2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,18.2
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
353596,Crackington No2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,18.2
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
353596,Crackington No2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,18.1
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
353596,Crackington No2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,18.1
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
353596,Crackington No2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,39.1
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,18.1
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
353596,Crackington No2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.09
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,54.9
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,18.1
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.25
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
353596,Crackington No2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,55.3
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,18.1
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
353596,Crackington No2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,18.1
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
