Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
353596,Crackington No2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,18.1
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.48
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
353596,Crackington No2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,18.1
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
353596,Crackington No2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,18.1
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
353596,Crackington No2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,18.1
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
353596,Crackington No2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.18
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,18.2
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.25
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
353596,Crackington No2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.76
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,67.2
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.16
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.17
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.45
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
353596,Crackington No2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.18
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,59.5
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.66
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.69
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.1
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.44
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
353596,Crackington No2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.05
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,67.0
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.25
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.71
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,68.9
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.9
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.7
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.32
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.75
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.81
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
353596,Crackington No2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.1
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,55.0
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.36
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.52
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,92.1
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.1
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.87
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.98
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.27
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.17
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
353596,Crackington No2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.67
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,59.4
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.7
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.47
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,84.5
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.2
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.5
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.34
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.63
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.45
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
353596,Crackington No2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.09
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,52.2
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.29
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,95.5
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.2
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.75
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.69
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
353596,Crackington No2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.9
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,61.6
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.1
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,114.8
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,164.8
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
