Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.51
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.07
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.14
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
353596,Crackington No2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.12
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,83.5
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.59
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,91.3
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.4
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.64
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.57
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.64
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,147.7
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
353596,Crackington No2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.97
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,101.0
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.0
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.49
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,104.7
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.7
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.17
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.41
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,134.2
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
353596,Crackington No2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.21
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,106.6
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.5
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.99
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,68.9
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.36
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.55
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
353596,Crackington No2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.55
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,72.8
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.1
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.95
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,68.4
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.59
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
353596,Crackington No2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.97
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,75.2
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.39
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,64.0
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.6
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.26
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
353596,Crackington No2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.2
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,93.8
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.8
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.76
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,60.4
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.93
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.77
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
353596,Crackington No2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.62
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,93.4
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.9
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.54
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,87.4
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.4
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.88
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.02
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.34
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
353596,Crackington No2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.41
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,111.0
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.5
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.88
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,70.1
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.3
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.35
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.46
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,46.36
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
353596,Crackington No2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.58
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,110.0
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.4
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.78
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,60.6
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,52.2
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
353596,Crackington No2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.92
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,118.1
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.6
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.48
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,57.0
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.02
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,58.61
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
353596,Crackington No2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,50.56
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,176.2
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,217.5
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.28
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.49
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,46.6
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.7
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.08
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,71.97
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,190.1
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
353596,Crackington No2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,53.22
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,191.0
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,230.5
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
