Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.8
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,89.1
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,141.4
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.48
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.73
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,43.36
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,68.39
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,187.1
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
353596,Crackington No2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.45
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,153.3
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,192.6
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.2
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.36
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,83.9
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.2
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.05
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.4
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.91
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,63.41
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,156.4
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
353596,Crackington No2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.13
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,128.3
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,165.0
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.44
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.9
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,78.9
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.7
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.45
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.56
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,44.62
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,53.62
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
353596,Crackington No2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.44
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,152.1
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,193.1
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.63
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.68
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,86.1
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.8
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.3
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.32
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.36
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,45.55
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,56.92
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
353596,Crackington No2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.85
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.05
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,143.6
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,182.0
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.24
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.65
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.1
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,90.8
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.1
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.7
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.71
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.66
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,53.58
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
353596,Crackington No2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.33
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,118.0
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,156.6
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.45
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,57.9
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.7
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,52.69
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
353596,Crackington No2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.39
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,109.5
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.3
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.58
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.77
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,49.0
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.2
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.49
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.23
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,52.36
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
353596,Crackington No2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.68
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,107.5
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.3
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.58
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.66
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.77
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,55.46
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
353596,Crackington No2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.4
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,106.3
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.7
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.56
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.76
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.47
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,56.42
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
353596,Crackington No2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.27
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,118.9
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,156.6
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.97
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.59
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.68
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
353596,Crackington No2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.74
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.3
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,136.5
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,178.6
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.55
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.98
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.49
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.2
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,18.1
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.32
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.71
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,75.76
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,181.0
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
353596,Crackington No2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.55
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,162.1
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,205.4
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.69
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.37
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,55.0
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.2
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,148.6
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,18.0
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.55
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.59
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,87.1
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,222.4
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
353596,Crackington No2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
