Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.9
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,123.2
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,164.2
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.6
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.32
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.61
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.1
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,145.4
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,17.9
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.08
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.13
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.08
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.37
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,75.95
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,168.6
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
353596,Crackington No2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.02
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,139.5
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,183.7
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.18
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.98
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.27
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.7
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,149.7
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,17.8
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.6
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.2
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.57
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,81.67
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,188.3
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
353596,Crackington No2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.25
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,152.7
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,198.1
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.07
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.71
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.71
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,55.2
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.3
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,161.0
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,17.6
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.31
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.1
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.02
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,89.21
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,227.6
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
353596,Crackington No2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.4
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,48.75
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,159.7
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,214.6
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.86
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.94
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.63
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,56.9
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.9
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,165.7
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,17.4
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.71
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.54
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.12
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.13
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,90.71
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,221.2
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
353596,Crackington No2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.2
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.45
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,163.5
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,214.1
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.92
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.77
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.75
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.2
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.2
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,153.5
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,17.2
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.78
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.57
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.81
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,88.73
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,216.5
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
353596,Crackington No2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.0
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.24
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,49.18
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,160.0
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,217.2
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.86
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.12
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.95
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,56.5
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.7
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.2
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,176.6
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,17.0
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.38
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.9
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.16
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.04
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,97.08
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,238.6
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
353596,Crackington No2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.9
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,55.65
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,191.8
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,246.8
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.43
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.26
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.32
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,65.8
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.8
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,178.4
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,16.8
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.64
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.6
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.73
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.32
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,105.21
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,282.8
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
353596,Crackington No2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,465.8
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.09
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,55.11
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,185.6
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,244.3
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.17
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.22
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.14
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,61.8
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.6
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,182.0
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,16.6
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.26
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.72
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.57
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.95
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,102.61
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,263.8
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
353596,Crackington No2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,454.4
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.78
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,161.9
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,215.1
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.7
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.24
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.81
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,58.9
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.3
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,175.6
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.3
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.0
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.94
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.46
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,92.35
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,229.9
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
353596,Crackington No2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.2
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.72
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,155.0
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,210.3
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.8
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.35
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.14
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.1
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,155.0
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,16.4
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.35
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.22
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.26
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.68
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,90.37
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,215.9
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
353596,Crackington No2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.2
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.37
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,134.6
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,181.2
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.64
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.95
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.75
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.7
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,139.2
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,165.4
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,16.4
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.83
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.17
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.62
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.02
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,85.4
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,191.4
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
353596,Crackington No2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.1
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.61
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,142.4
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,186.1
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.27
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.39
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.2
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,91.9
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,196.9
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.6
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,170.9
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,16.3
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.72
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.28
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,54.76
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,86.34
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,210.8
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
353596,Crackington No2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.6
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.23
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,123.5
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.3
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.84
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.23
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.04
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,83.2
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,196.3
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.1
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,162.4
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,16.3
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.24
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.99
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,52.07
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,76.1
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,189.8
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
353596,Crackington No2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.07
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,108.7
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.1
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.78
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.33
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.8
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,110.4
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,203.1
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.9
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,16.3
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.47
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.14
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,52.27
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,66.4
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,175.4
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
353596,Crackington No2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
